Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
