Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
