Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
