Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
