Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
