Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
