Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.72
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
