Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.65
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
