Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
