Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
