Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
