Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
