Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,11.9
