Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
