Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
