Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
