Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,11.8
