Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
