Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
