Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
