Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
