Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.81
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.42
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.17
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.65
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
775207,Foxholes Lane West - Redditch,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.04
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.02
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
