Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.15
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.45
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.76
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.18
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.86
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.45
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.14
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.58
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.02
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.35
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
