Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.9
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.58
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.27
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.64
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.55
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.22
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,189.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.77
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,231.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
