Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.22
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
