Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
