Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
