Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.77
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.66
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.7
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.72
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.18
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
