Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.25
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
