Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
