Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
