Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
