Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
