Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.95
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.87
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.61
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
