Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
