Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
