Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
