Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
