Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.15
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.84
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.99
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
