Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
