Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
