Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
