Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
