Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
