Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.85
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
