Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
