Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
