Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
