Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
