Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
