Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
