Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
