Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
