Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.55
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
