Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.65
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.21
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
