Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
