Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
