Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
