Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
