Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
