Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,8.9
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
