Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
