Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
