Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
